Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.04
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.0
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.71
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.78
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.5
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.31
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
330671,Thorn Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.4
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.97
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.6
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.6
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.68
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,7.69
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.52
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.8
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,7.42
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.1
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.62
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.4
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330671,Thorn Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.79
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.86
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.55
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330671,Thorn Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.4
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.2
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.87
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.54
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.5
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.64
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.47
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.1
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.08
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.28
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.47
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.6
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.43
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.45
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.3
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330671,Thorn Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.14
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.3
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.08
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.75
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.4
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
