Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.72
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330671,Thorn Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.77
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.5
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.93
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.3
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.2
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330671,Thorn Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.82
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.96
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.0
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.3
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.34
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.7
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330671,Thorn Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.44
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.1
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.36
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.27
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.3
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.2
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330671,Thorn Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.9
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.89
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.6
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.83
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.87
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.1
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.8
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330671,Thorn Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.81
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.2
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.15
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.32
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330671,Thorn Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.15
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.0
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.23
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.5
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.99
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330671,Thorn Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.64
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.82
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.7
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.84
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.37
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.2
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.4
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330671,Thorn Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.49
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.2
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.0
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.3
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.83
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.1
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.8
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.05
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330671,Thorn Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
