Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.22
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,7.49
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.9
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.2
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.94
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,13.66
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.9
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.7
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330671,Thorn Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.95
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.07
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.9
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.15
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,14.02
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,60.0
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.04
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330671,Thorn Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.1
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.38
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.5
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.21
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.74
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.5
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.6
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.68
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330671,Thorn Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.19
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.8
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.5
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.6
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.84
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.6
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.27
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.26
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330671,Thorn Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.38
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.21
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,56.4
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,89.0
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.21
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.03
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.8
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.86
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330671,Thorn Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,21.39
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.79
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.89
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,52.2
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.3
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.5
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.54
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.4
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.6
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.5
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.75
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330671,Thorn Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.91
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.57
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.35
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.2
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,5.41
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.4
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330671,Thorn Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.23
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.69
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,43.6
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.4
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.61
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.73
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.3
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.42
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.64
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.36
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
330671,Thorn Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,21.84
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,58.3
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.5
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.16
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.01
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.2
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.1
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
