Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,5.59
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,23.5
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330671,Thorn Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.65
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.89
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.4
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.61
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.91
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.6
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.18
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330671,Thorn Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.34
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.4
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.93
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.59
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.9
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.3
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.86
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.13
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330671,Thorn Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,47.9
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.8
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.23
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.44
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.7
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,6.51
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,29.4
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330671,Thorn Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.62
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.9
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.2
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.83
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.35
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.1
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.1
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.35
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330671,Thorn Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,19.75
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,9.89
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.1
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.7
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,41.0
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.56
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.68
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.8
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,10.99
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,46.5
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330671,Thorn Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.19
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,7.7
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.1
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.3
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.49
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.87
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.99
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.6
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.06
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.21
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.0
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330671,Thorn Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.9
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.76
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.7
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.12
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.84
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.1
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.6
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.63
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330671,Thorn Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.97
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.53
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,54.9
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,91.1
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.59
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.06
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.4
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.04
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330671,Thorn Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
