Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,24.64
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.45
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,65.0
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,102.2
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.54
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.64
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.2
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.63
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.97
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.9
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.9
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330671,Thorn Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.74
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.59
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,55.8
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.7
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.78
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.4
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.1
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.4
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.59
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.3
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.73
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.7
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.14
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330671,Thorn Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.54
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.58
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.66
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.22
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.9
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.7
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,7.91
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,32.6
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,5.63
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.75
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,23.7
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.3
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330671,Thorn Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.32
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.95
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,46.8
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.9
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.09
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.74
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,7.48
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.7
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,7.97
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,32.9
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,5.29
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.93
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,22.5
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330671,Thorn Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.39
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.39
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.8
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.4
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.19
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.26
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,7.96
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.6
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.1
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,33.7
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,7.36
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,30.5
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.84
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.6
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,6.17
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.0
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330671,Thorn Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.76
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,6.04
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,51.1
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.6
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.75
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.21
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.8
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,7.02
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.81
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.9
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,6.81
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,28.6
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330671,Thorn Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.24
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.23
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,53.3
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.5
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.61
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.6
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.1
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.8
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.68
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.6
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.31
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.3
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,5.51
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,23.8
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330671,Thorn Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.11
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.66
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.0
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.93
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.27
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.0
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.3
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.19
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.1
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330671,Thorn Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.75
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.1
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.0
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.33
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,6.05
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.1
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.86
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
