Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.04
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.61
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330671,Thorn Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.92
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.52
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.9
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.2
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.31
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.62
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.41
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.4
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.55
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330671,Thorn Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,22.54
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,68.1
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,94.1
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.02
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.43
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.1
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.83
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.8
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.9
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330671,Thorn Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,20.65
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,58.5
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.8
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.53
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.79
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.52
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.3
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.85
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330671,Thorn Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.21
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,56.9
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.6
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.61
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.93
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.98
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.2
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.0
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.5
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.07
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.5
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330671,Thorn Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.7
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.06
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,56.2
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.8
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.64
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,13.89
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.0
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.44
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.9
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330671,Thorn Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.17
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.7
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.84
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.0
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.68
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.2
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.43
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.6
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330671,Thorn Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.04
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.3
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.54
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.99
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.74
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.4
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.9
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.84
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.6
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330671,Thorn Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,21.17
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,62.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.3
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.05
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.61
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330671,Thorn Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
