Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.65
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,55.6
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.4
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.79
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.38
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.1
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.3
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.88
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.2
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.27
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330671,Thorn Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.57
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,53.6
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.1
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.38
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.59
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.1
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.1
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.97
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330671,Thorn Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.61
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.5
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.7
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.81
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.63
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.9
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.99
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.2
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.38
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330671,Thorn Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.99
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,49.3
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.8
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.25
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.49
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.6
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.23
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.1
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330671,Thorn Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.17
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.07
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.74
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.8
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.6
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.68
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.0
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.46
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330671,Thorn Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.97
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.6
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.85
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.08
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.65
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.7
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330671,Thorn Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.86
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.8
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.79
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.87
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.8
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.54
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.7
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.24
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.91
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.05
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.1
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.93
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.6
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.6
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,34.1
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.4
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.4
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.22
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.17
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330671,Thorn Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.91
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,8.78
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.5
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.22
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.84
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.91
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.5
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,33.1
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.11
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
