Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.21
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.1
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.14
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.05
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330671,Thorn Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,20.2
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,8.0
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,49.4
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.5
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.7
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.98
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.99
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.0
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.7
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.07
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.5
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330671,Thorn Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,21.43
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,59.3
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.0
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.03
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.29
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.5
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.6
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.1
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.6
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330671,Thorn Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.12
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.6
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.05
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.91
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.33
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.1
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330671,Thorn Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.41
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.5
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.7
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.79
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.3
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.86
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.93
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.2
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.53
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330671,Thorn Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.87
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.58
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.8
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.31
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.82
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.3
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.35
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.9
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.25
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330671,Thorn Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.15
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.79
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.66
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.1
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.54
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330671,Thorn Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.35
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.1
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.6
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.46
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.03
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.82
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.84
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.3
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.58
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330671,Thorn Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.95
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.49
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.5
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.1
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.88
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.56
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.9
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.07
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.8
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.49
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330671,Thorn Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.45
