Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.69
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,52.9
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.1
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.06
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.12
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.2
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.99
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.3
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.67
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.82
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330671,Thorn Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.29
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.71
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.96
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.2
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.47
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.59
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.4
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330671,Thorn Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.77
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.98
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.1
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.11
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.23
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.21
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.82
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330671,Thorn Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.75
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.77
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,42.2
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.1
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.63
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.7
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.8
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330671,Thorn Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.31
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.45
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.3
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.25
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.5
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.31
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.5
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330671,Thorn Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.01
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.39
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.73
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.89
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.5
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.97
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.07
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.5
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330671,Thorn Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.96
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.7
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.18
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.27
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.64
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.92
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.28
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,7.23
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.6
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330671,Thorn Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.42
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.8
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.05
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.38
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.8
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.0
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.71
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.86
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.7
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.96
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330671,Thorn Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.77
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.1
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.71
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.97
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.6
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.6
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,7.58
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,31.1
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
