Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.08
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330671,Thorn Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.09
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,45.7
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.7
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.3
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.81
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.2
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,5.51
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.11
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,6.78
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330671,Thorn Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.86
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.5
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.24
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.62
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.9
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.46
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.14
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330671,Thorn Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.47
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.71
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.76
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.4
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,6.37
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.91
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330671,Thorn Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.88
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.43
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.52
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.9
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.3
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.84
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.26
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.9
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.46
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330671,Thorn Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.81
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.32
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.2
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.5
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.87
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.04
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.71
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.77
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.71
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.55
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,7.43
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.6
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,31.1
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.1
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.4
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.4
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330671,Thorn Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.5
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.6
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.61
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.98
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.4
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.44
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.5
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.6
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330671,Thorn Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.85
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.5
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.21
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.1
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.3
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.67
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.5
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.07
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
330671,Thorn Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
