Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,7.41
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,32.4
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.62
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.33
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.9
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.9
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.03
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.6
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330671,Thorn Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.48
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.1
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.34
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.12
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.18
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,19.8
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,31.6
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.84
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.7
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330671,Thorn Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.8
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.8
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.72
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.1
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,10.82
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.1
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.9
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.48
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,10.16
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,45.3
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
330671,Thorn Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.06
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.64
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.5
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.27
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.8
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,11.98
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,50.1
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330671,Thorn Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.89
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.4
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.59
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.58
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.9
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330671,Thorn Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.68
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.17
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.7
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.1
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.9
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.25
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.57
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.6
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.39
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330671,Thorn Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.52
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.49
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.9
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.25
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.2
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.44
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.2
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.65
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.6
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.98
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330671,Thorn Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.03
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.28
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.41
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.12
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.05
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330671,Thorn Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.11
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.0
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.43
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.1
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
