Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.62
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330671,Thorn Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.54
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.9
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.61
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.8
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.94
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330671,Thorn Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.94
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.94
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.4
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.0
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.97
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,17.38
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,47.7
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,79.0
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.67
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.44
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.53
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330671,Thorn Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.6
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.68
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.64
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.3
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.37
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330671,Thorn Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.76
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.03
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.5
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.3
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.65
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.52
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.62
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,8.93
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,43.2
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
330671,Thorn Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.56
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.29
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.91
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,30.8
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.8
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.54
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,70.0
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.22
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.24
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.91
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330671,Thorn Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.28
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,45.7
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.29
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.73
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.7
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.21
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.17
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330671,Thorn Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.15
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.56
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.69
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.1
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.4
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.7
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330671,Thorn Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.74
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.1
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.87
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.7
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.91
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.8
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.86
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.64
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330671,Thorn Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
