Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.15
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.2
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.99
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.53
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.6
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.97
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.6
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.19
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330671,Thorn Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.69
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.78
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.42
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.8
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330671,Thorn Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.11
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.8
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.24
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.38
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.1
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.86
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330671,Thorn Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.96
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.0
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.05
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.66
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.7
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330671,Thorn Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.84
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.66
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.5
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.48
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.0
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
330671,Thorn Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.5
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.3
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.73
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.18
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.8
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.34
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,50.3
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.16
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.72
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.7
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.9
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.21
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.73
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330671,Thorn Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.08
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.65
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.3
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.19
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.54
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
