Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
330671,Thorn Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.29
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.3
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.45
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.87
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330671,Thorn Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.1
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.83
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.1
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.28
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.1
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
330671,Thorn Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.15
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.05
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.83
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330671,Thorn Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.59
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.73
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.87
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.8
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.27
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.78
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.5
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
330671,Thorn Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.63
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.8
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.82
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.86
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.67
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.6
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.43
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.87
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.53
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.54
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.3
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
330671,Thorn Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.55
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.25
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.4
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.81
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.7
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
330671,Thorn Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.38
