Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.53
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.9
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
330671,Thorn Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.7
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.54
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.0
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.65
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.2
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.79
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.6
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330671,Thorn Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.6
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.71
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.8
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.79
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.94
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330671,Thorn Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.39
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.61
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.4
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.72
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.93
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330671,Thorn Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.55
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.95
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.54
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.41
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.6
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.55
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.77
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.07
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.54
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.21
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
330671,Thorn Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.7
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.1
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.48
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.82
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.7
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
