Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.35
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.6
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.79
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.2
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330671,Thorn Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.17
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.5
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
330671,Thorn Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.24
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.1
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330671,Thorn Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.9
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.8
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.13
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.8
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.63
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.1
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
330671,Thorn Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.49
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.7
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.17
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330671,Thorn Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.77
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.3
