Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.4
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.19
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
330671,Thorn Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.03
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.7
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
330671,Thorn Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.65
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.89
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.4
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.07
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.2
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.8
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.1
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.6
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
330671,Thorn Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.12
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.82
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
330671,Thorn Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.83
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.2
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.2
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
330671,Thorn Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.22
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.93
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.3
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.56
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
330671,Thorn Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.22
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.99
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.3
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.18
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.35
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
