Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.29
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
330671,Thorn Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.61
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.1
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.73
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330671,Thorn Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.27
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.5
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.08
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.26
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.34
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.9
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.9
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.07
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.93
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.92
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.1
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.02
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.46
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330671,Thorn Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.93
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.1
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.09
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.48
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330671,Thorn Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.22
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.7
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.42
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.6
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.5
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330671,Thorn Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.08
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.25
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.63
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330671,Thorn Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.35
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.2
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.6
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.32
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.4
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330671,Thorn Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.5
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.7
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
