Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.63
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.2
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330671,Thorn Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.27
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.2
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.78
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.92
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.2
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330671,Thorn Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.22
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.6
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.66
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.87
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.6
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.38
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330671,Thorn Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.2
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.47
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.63
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.15
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330671,Thorn Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.94
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.71
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.3
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.31
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,4.89
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330671,Thorn Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.18
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,8.8
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.6
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.3
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.79
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.9
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.2
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.2
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.58
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330671,Thorn Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.08
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,9.23
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.4
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,39.7
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.24
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.08
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.62
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330671,Thorn Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.12
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,7.78
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.6
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.51
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.3
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.7
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
330671,Thorn Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.97
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.19
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.3
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.17
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.68
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.8
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
