Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.53
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330671,Thorn Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.14
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.24
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.51
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.9
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.77
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
330671,Thorn Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.13
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.35
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.9
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.33
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.83
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330671,Thorn Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.35
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.5
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.28
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.34
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.7
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.5
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330671,Thorn Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.31
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.93
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.0
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.64
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.94
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.3
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.5
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330671,Thorn Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.67
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,8.93
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,38.6
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.77
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.01
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.8
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.08
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330671,Thorn Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.36
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,8.1
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.8
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.42
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.12
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.96
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330671,Thorn Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,11.04
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.8
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,47.1
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.32
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.55
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.5
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330671,Thorn Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,21.73
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.94
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,9.61
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.6
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.3
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,41.0
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.81
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.31
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.2
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.72
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330671,Thorn Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,21.47
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,10.61
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,89.4
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,45.0
