Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.7
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.11
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.0
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.8
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.56
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,20.5
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330671,Thorn Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.91
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.97
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,10.28
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.2
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,43.3
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.95
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.06
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.0
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.3
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.55
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330671,Thorn Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.48
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.97
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,10.97
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.5
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.72
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,17.88
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.0
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,73.6
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.51
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330671,Thorn Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.99
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.56
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,9.15
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.3
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,39.1
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.94
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,15.46
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.9
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.8
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.67
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.71
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.1
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330671,Thorn Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,23.96
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.66
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,8.4
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,59.3
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,99.8
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.6
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.0
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,10.25
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,14.9
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.8
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330671,Thorn Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.68
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.64
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,8.96
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.8
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.1
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,38.3
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,13.0
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.87
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,54.2
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,70.2
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.82
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,7.04
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.2
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330671,Thorn Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.67
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,7.86
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,11.9
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.6
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.7
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,49.9
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,10.31
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,18.16
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,74.8
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.55
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.22
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,20.4
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330671,Thorn Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,20.06
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,7.45
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.75
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.9
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,31.1
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.6
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.25
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.57
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.0
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.4
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330671,Thorn Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.99
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.64
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,48.1
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.9
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.27
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,16.3
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.9
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,67.9
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.82
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.0
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.37
