Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.48
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330671,Thorn Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.07
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.89
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.51
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.6
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.4
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.3
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.52
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,15.67
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.0
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.8
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,5.07
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.2
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.46
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.23
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.9
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330671,Thorn Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,21.41
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.59
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.82
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,52.2
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.8
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.6
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.66
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.59
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.5
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.2
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.05
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.52
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.4
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
330671,Thorn Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,21.2
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,51.1
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.4
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.5
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.09
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.7
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.21
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.7
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.73
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,7.18
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,19.5
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330671,Thorn Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.34
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.84
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,50.0
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.1
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.92
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,15.69
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.5
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.6
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.19
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.73
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.76
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.39
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330671,Thorn Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.66
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.21
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,50.8
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.8
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.76
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,16.28
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.9
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.6
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.07
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.4
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.68
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330671,Thorn Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.09
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.05
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,51.1
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.9
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.12
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.25
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.5
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.79
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330671,Thorn Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.06
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.04
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,48.9
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.1
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.9
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.33
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.13
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.9
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.53
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330671,Thorn Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.56
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.59
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.7
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.94
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.75
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.6
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.8
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.58
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.6
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,20.3
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330671,Thorn Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.42
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,47.2
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.2
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
