Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.6
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,20.2
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330671,Thorn Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.07
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.2
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.71
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.71
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.8
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.1
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.87
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.3
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.95
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330671,Thorn Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.04
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.8
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.34
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.79
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.4
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.14
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.7
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.75
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330671,Thorn Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.1
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.97
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.5
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.05
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.57
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.9
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.67
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.11
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.3
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330671,Thorn Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.07
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.6
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.54
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.5
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.11
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.4
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.74
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330671,Thorn Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.2
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.3
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.63
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.32
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.9
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.74
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.9
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.95
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330671,Thorn Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.22
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,17.81
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,74.2
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.16
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.9
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330671,Thorn Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.61
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.91
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.56
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.6
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.89
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.4
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330671,Thorn Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.88
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.43
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.7
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.91
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.2
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.3
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.5
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330671,Thorn Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.99
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
