Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.48
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.48
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,14.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.5
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.74
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.9
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330671,Thorn Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.71
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.1
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.41
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.12
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.66
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.0
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.42
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.29
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.1
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330671,Thorn Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.27
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.7
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.45
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.3
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,14.0
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.56
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.4
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.0
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.54
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.5
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330671,Thorn Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.57
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.07
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.5
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,1.21
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.24
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,20.15
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,6.91
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.2
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,83.4
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,29.7
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.48
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.67
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.6
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330671,Thorn Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.58
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.0
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,1.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.74
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,27.93
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,7.52
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,65.0
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.5
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,115.0
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.45
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.7
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330671,Thorn Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.53
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.53
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.25
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,26.08
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,8.14
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,59.6
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,108.3
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,33.6
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.46
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,8.5
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,39.6
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330671,Thorn Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.58
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.86
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.59
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,10.36
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.2
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,46.7
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.63
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.4
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330671,Thorn Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.14
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.1
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.98
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.37
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,12.09
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,53.9
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.42
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.9
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330671,Thorn Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.99
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.5
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.67
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.37
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.67
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.2
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.36
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.68
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.9
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
