Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.23
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330671,Thorn Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.95
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.3
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.31
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.31
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.9
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.51
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.63
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,7.16
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330671,Thorn Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.39
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.08
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.7
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.1
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.34
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.2
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.2
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.98
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330671,Thorn Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.79
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.1
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.77
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.26
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.9
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.0
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.35
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.16
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.3
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.3
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330671,Thorn Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,22.24
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,9.12
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,56.3
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.6
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,38.5
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.07
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.0
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.7
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.6
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.54
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.54
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.4
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330671,Thorn Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,22.38
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.47
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,59.6
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,93.0
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.11
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.84
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.74
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.45
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.2
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330671,Thorn Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.67
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.18
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.26
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.79
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.5
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.73
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.96
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.6
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330671,Thorn Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.62
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.61
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.29
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.39
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.0
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.4
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.6
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.24
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.5
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330671,Thorn Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.67
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,7.81
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.9
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.9
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.5
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.94
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.7
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.9
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.45
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.9
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.8
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330671,Thorn Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.87
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.8
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.9
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.1
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.7
