Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.73
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,15.65
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.23
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.4
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.3
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.17
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,19.8
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330671,Thorn Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.61
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.6
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.73
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.53
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,7.14
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.3
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.1
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.24
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.6
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330671,Thorn Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.76
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.1
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.71
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.84
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.64
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.4
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.3
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.5
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.32
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.98
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330671,Thorn Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.55
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.57
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.34
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.9
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,67.3
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.57
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.53
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330671,Thorn Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.26
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.4
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.54
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,16.38
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.2
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.73
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.3
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330671,Thorn Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.9
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.45
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.13
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.29
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.4
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.09
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.9
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.5
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330671,Thorn Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.44
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.15
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.32
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.7
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.53
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,13.33
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.9
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.8
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.76
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.4
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.51
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,6.61
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330671,Thorn Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.68
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,7.01
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.9
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.1
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.73
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.49
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.2
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.8
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.33
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.43
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.6
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330671,Thorn Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.06
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.0
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.39
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.6
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.9
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.3
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.2
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.36
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.9
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
