Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330671,Thorn Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.09
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.4
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.41
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.37
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.5
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.97
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.2
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.42
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.7
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330671,Thorn Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.0
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,9.09
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.57
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.4
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.81
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.76
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.6
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.8
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.37
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.6
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.45
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330671,Thorn Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.06
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.99
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.58
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.4
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.71
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.2
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.27
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,7.34
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.4
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330671,Thorn Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.64
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,7.44
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.9
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.5
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.77
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.25
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.9
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.72
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.4
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.21
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,8.48
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,38.7
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330671,Thorn Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.1
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.7
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.86
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.01
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.3
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.18
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.8
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330671,Thorn Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.95
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.6
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.1
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.81
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.1
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.9
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.34
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.2
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.46
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.82
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.0
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.5
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.8
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.3
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.37
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330671,Thorn Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.66
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.74
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.7
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.26
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.59
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.5
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.3
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.6
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330671,Thorn Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,23.36
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,7.88
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,58.5
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,97.2
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
