Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.06
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.2
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.47
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.52
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330671,Thorn Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.9
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.45
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.8
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.4
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.2
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.1
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.98
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.6
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330671,Thorn Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.58
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.82
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.64
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.9
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.3
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.13
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330671,Thorn Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.41
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.3
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.01
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.2
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.9
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.59
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330671,Thorn Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.22
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.4
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.76
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.49
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.4
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.54
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.7
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.0
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330671,Thorn Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.9
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.61
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.3
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.37
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.6
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.01
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.8
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330671,Thorn Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.58
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.7
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.91
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.34
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.8
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330671,Thorn Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.96
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.2
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.65
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.9
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
330671,Thorn Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.06
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.86
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.5
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.2
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.12
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.95
