Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
330671,Thorn Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.0
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.2
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.8
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,4.24
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.79
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.4
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
330671,Thorn Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.25
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.1
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.86
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.9
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330671,Thorn Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.5
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.9
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
330671,Thorn Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.77
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.6
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.65
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
330671,Thorn Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.59
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.82
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330671,Thorn Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.06
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.03
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.2
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
330671,Thorn Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.61
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.02
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.6
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.91
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.81
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.64
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
330671,Thorn Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.81
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.3
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
