Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.67
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
330671,Thorn Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.93
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.14
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.25
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.99
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.3
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.81
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.3
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.28
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.47
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.1
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
330671,Thorn Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,7.68
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.5
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.78
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,6.56
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,28.9
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.08
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.13
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.02
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,7.22
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,31.6
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,0.93
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
330671,Thorn Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.94
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.2
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
