Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,6.52
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,28.9
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
330671,Thorn Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,6.76
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,30.0
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,2.6
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.25
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.2
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.72
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.5
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.82
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.5
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.9
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.67
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,7.1
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,31.3
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.17
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
330671,Thorn Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.19
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.1
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
330671,Thorn Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.12
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.0
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.5
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,2.7
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.16
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.4
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.63
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.48
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.3
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.77
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.9
