Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.1
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.5
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.33
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.7
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.98
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,0.92
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
330671,Thorn Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.61
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
330671,Thorn Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.78
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.1
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.35
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.5
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.05
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
330671,Thorn Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.09
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.6
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.13
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
330671,Thorn Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.79
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.2
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.03
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.22
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.0
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.15
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.74
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.0
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.15
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
