Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.2
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.87
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
330671,Thorn Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.78
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.5
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.16
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.6
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.9
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.57
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
330671,Thorn Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.69
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.2
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.25
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
330671,Thorn Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.84
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.9
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.6
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
330671,Thorn Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.53
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.7
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.72
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.69
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.8
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.62
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.27
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.46
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.13
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.1
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.17
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
330671,Thorn Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.63
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,51.4
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.4
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.5
