Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.1
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.03
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330671,Thorn Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.47
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.5
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.5
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.97
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
330671,Thorn Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.05
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.35
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.9
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.51
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.34
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330671,Thorn Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.62
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.1
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.67
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.63
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.7
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330671,Thorn Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.27
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.9
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.41
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.36
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.4
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.2
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.67
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330671,Thorn Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.87
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.4
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.31
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.9
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330671,Thorn Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.9
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.4
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.19
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.51
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330671,Thorn Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.35
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.8
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.11
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.08
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.16
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330671,Thorn Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.81
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.6
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.06
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.6
