Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330671,Thorn Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.53
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.5
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.81
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.34
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.02
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.2
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.24
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.45
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330671,Thorn Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.77
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.8
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.57
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.93
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.8
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330671,Thorn Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.55
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.4
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.81
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.92
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.83
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.66
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330671,Thorn Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.83
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.9
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.73
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.76
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.79
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.0
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.86
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.35
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330671,Thorn Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.79
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.15
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.86
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.13
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.3
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.2
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330671,Thorn Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.51
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.08
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.21
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.03
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330671,Thorn Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.05
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.5
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.94
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.24
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.86
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.23
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.39
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.63
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.9
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.14
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.95
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.9
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.05
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.28
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330671,Thorn Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.56
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.8
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.35
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.79
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.5
