Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.1
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.36
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.88
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.8
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.2
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330671,Thorn Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.31
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.1
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.3
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.81
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.7
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.14
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.79
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.7
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330671,Thorn Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.5
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.1
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.21
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.0
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.4
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.9
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.2
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.28
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330671,Thorn Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.26
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.0
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.5
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.27
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.15
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.0
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.2
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.45
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.04
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,9.35
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,39.2
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330671,Thorn Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.21
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.1
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.29
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.16
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.2
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.87
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.32
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330671,Thorn Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.17
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,57.8
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.0
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.41
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.24
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.8
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.7
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.97
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.1
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330671,Thorn Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.67
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.8
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.16
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.12
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.8
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.9
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,4.14
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.93
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.2
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330671,Thorn Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.21
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.85
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.11
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.8
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,6.24
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.07
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330671,Thorn Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.89
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.19
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,51.0
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.37
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.01
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.92
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.7
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.1
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,6.19
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,7.96
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
