Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330671,Thorn Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.35
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.94
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,58.9
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.6
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.1
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.07
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.2
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.3
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.08
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.71
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.5
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330671,Thorn Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.91
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,58.2
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.8
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.47
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.06
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.8
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.99
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.86
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.4
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330671,Thorn Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.82
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,53.4
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.8
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.18
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.2
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.52
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.1
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.2
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330671,Thorn Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,19.07
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,8.27
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.6
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.6
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.12
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.87
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.96
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.5
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.9
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.15
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.51
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.37
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330671,Thorn Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.4
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.79
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.12
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,47.0
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.0
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.0
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,9.42
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,19.06
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.62
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,41.0
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,78.8
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.48
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.9
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330671,Thorn Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.61
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.82
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.6
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.97
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,18.58
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.3
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.5
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,76.8
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.18
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.86
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.76
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.0
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330671,Thorn Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.03
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,7.29
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.72
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,30.8
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.3
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.58
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.95
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.0
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.6
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,7.68
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,33.0
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330671,Thorn Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.35
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.97
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,7.73
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.0
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.11
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.65
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.4
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.4
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.5
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,9.82
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.5
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330671,Thorn Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.09
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.85
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,9.9
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.7
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,42.2
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.89
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.99
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.0
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.7
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.2
