Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,10.3
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.86
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330671,Thorn Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.9
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,7.51
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.8
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.2
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.31
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.1
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.9
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,12.87
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.77
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,53.6
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330671,Thorn Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.59
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.33
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.8
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,10.63
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,15.33
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,46.2
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.4
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,12.13
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.19
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330671,Thorn Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.3
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.67
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.83
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.9
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.7
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.7
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,10.51
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.65
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,45.5
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.1
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.07
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,5.13
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,11.78
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,6.19
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,22.5
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330671,Thorn Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.73
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.8
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.8
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.42
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,16.83
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.2
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,70.3
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.84
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.5
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,4.09
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,8.46
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.61
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.4
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330671,Thorn Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.38
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.9
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.64
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.31
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,18.23
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,44.0
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.8
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,75.5
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.6
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.0
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.96
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.9
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330671,Thorn Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.94
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.81
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.04
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.5
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.3
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.35
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,15.91
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.81
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.7
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.49
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.14
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330671,Thorn Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,19.38
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.82
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.3
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.15
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.0
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,6.46
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.0
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330671,Thorn Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.39
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.4
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.7
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.75
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.54
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.8
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.91
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,7.32
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,31.2
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
