Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330671,Thorn Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.2
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.84
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.42
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.0
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.64
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.19
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330671,Thorn Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.65
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.9
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.42
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.87
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.6
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.79
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.5
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.87
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330671,Thorn Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.15
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.39
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.43
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.8
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.31
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.68
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.0
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.02
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.79
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.65
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330671,Thorn Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.61
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.59
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.85
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.3
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.8
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.45
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.73
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.7
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.67
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.46
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.0
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.9
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.63
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330671,Thorn Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.86
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.3
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.03
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.85
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.1
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.25
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.69
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.7
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330671,Thorn Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.22
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.6
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.55
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.67
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.15
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.3
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.8
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.67
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.0
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330671,Thorn Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.67
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,54.0
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.4
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.24
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.97
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.2
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.01
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.2
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330671,Thorn Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.97
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,45.2
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.72
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.87
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.81
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.6
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.6
