Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,29.5
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.76
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.7
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.58
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.54
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330671,Thorn Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.28
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.0
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.89
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.64
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,7.64
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.4
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.25
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.65
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.61
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330671,Thorn Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.76
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.4
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,18.05
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,7.39
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,76.2
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.1
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.36
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.1
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.4
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.16
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.5
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330671,Thorn Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.94
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.3
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.58
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.11
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.3
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.21
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.82
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.3
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330671,Thorn Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.02
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.7
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.98
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.46
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.51
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.2
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.0
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.34
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.46
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.4
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330671,Thorn Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.5
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.78
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.16
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.6
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.66
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.13
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,9.04
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330671,Thorn Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.66
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.3
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.71
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.19
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.68
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.2
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.5
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.51
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.4
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.3
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.72
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.1
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.7
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330671,Thorn Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.46
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.5
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.17
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.77
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.82
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.3
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.68
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,10.15
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,44.0
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330671,Thorn Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.99
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.1
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.24
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.87
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.4
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.8
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.06
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.19
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.5
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
