Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330671,Thorn Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.25
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.2
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.21
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.34
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.1
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.2
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.51
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.27
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.44
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.5
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.2
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.8
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.34
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.96
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.91
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.05
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.42
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.5
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330671,Thorn Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.43
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.98
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.2
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.68
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.3
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.38
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.13
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.25
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330671,Thorn Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.87
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,58.6
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.2
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.61
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.1
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.38
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.77
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330671,Thorn Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.53
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.81
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.53
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.38
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330671,Thorn Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.81
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,51.9
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.4
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.55
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.37
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.7
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.51
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.32
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.99
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.59
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330671,Thorn Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.0
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.2
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.05
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.81
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.2
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.61
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.59
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.5
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.0
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.0
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330671,Thorn Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,22.81
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.74
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,65.7
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,94.9
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.74
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.1
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.55
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.85
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.4
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.09
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330671,Thorn Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,29.67
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.27
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,85.2
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,121.9
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.83
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.72
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.5
