Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,4.53
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330671,Thorn Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,27.1
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,74.8
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,111.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.5
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.2
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.26
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330671,Thorn Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.17
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,56.6
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.6
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.9
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.88
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.6
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.23
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.91
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.82
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.97
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330671,Thorn Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,19.37
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,54.6
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.4
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.73
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.4
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.1
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.92
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.9
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.9
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.67
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330671,Thorn Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.1
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.0
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.19
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.4
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.94
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.7
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330671,Thorn Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.1
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.33
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.2
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.37
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.53
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.7
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,70.5
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.87
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330671,Thorn Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.04
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.9
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.37
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,19.03
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.7
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,78.0
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.94
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330671,Thorn Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.31
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.75
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.16
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.3
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.1
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330671,Thorn Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.45
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,11.7
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,13.23
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,51.4
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.2
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.78
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,21.3
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
