Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330671,Thorn Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.64
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.1
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,17.65
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.2
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,74.3
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.09
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330671,Thorn Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.67
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.5
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.69
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,15.01
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.0
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.23
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.59
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330671,Thorn Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.08
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.79
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,18.07
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.8
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,75.1
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.77
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330671,Thorn Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.11
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.72
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.7
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.81
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,17.04
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,41.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,70.3
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.35
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330671,Thorn Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.12
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.17
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.8
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.58
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.14
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.0
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.1
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.73
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.9
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.27
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,10.88
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330671,Thorn Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.66
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.66
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.8
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.87
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.3
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.49
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.51
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330671,Thorn Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.74
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.98
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.1
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.3
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.44
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.7
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.07
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330671,Thorn Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.28
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.33
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,8.42
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.6
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.3
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,22.83
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,55.9
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,94.4
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.98
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.97
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,24.0
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330671,Thorn Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.5
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,7.91
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.2
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.49
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,19.65
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,81.8
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.9
