Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,46.6
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,4.6
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,26.9
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330671,Thorn Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.37
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,9.08
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.7
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,38.5
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.09
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.26
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,6.1
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.7
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.1
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330671,Thorn Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.77
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.86
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.71
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.3
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.9
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.67
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.57
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.2
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.6
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.21
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.94
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,42.2
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330671,Thorn Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.92
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.85
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.7
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.66
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.88
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.1
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.9
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.94
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330671,Thorn Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.53
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.29
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.45
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330671,Thorn Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.42
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.8
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.5
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.75
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.2
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.28
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.7
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330671,Thorn Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.25
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.5
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.3
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.25
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,9.93
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330671,Thorn Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.75
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.66
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.4
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.6
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.71
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.9
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.3
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.91
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330671,Thorn Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.98
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,8.09
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.13
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.41
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.6
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.05
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
