Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330671,Thorn Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.35
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.1
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.37
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.39
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330671,Thorn Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.01
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.2
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.45
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.98
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.43
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
330671,Thorn Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.28
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.77
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.4
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.12
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.7
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.23
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330671,Thorn Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.57
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.1
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.8
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.2
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.62
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330671,Thorn Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.76
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.5
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.17
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.22
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330671,Thorn Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.07
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.4
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.78
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.9
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330671,Thorn Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.28
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.1
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.24
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.9
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330671,Thorn Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.5
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.43
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.7
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.36
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.8
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330671,Thorn Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.16
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.7
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.01
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.0
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
