Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
330671,Thorn Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,7.93
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.0
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.01
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
330671,Thorn Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.42
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.91
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.15
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.6
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
330671,Thorn Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.18
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.8
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.02
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.83
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.3
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.13
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330671,Thorn Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.66
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.2
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.68
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330671,Thorn Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.89
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.79
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.7
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.94
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.8
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.59
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.81
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.4
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.48
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.0
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330671,Thorn Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.02
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.79
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.03
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.42
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.7
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.0
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330671,Thorn Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.25
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.67
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.4
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.75
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.0
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
