Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
330671,Thorn Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,6.98
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,30.3
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.34
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.6
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.4
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
330671,Thorn Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.29
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.9
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.33
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.5
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330671,Thorn Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.38
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.6
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.88
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.48
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
330671,Thorn Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.04
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.2
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.76
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.84
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.3
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330671,Thorn Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.0
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.5
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.89
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.7
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330671,Thorn Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.98
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.94
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.29
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.24
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.2
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.62
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.5
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.86
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.09
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.97
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.96
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.3
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.05
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,2.5
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.31
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.7
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.98
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
