Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.14
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.93
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.4
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.44
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.77
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.9
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.45
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.33
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.46
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.7
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
330671,Thorn Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.06
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.81
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
330671,Thorn Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.0
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,0.91
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.3
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.67
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.06
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.64
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.1
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.81
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,19.6
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
330671,Thorn Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.2
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.27
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.1
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.5
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,2.6
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
330671,Thorn Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.49
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.3
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,19.7
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
