Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.7
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.0
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.6
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330671,Thorn Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.56
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.5
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.45
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.7
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
330671,Thorn Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.49
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.4
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,19.8
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.14
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.2
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.14
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.58
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.2
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.6
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.0
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.5
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.51
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,19.9
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.97
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.91
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.4
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330671,Thorn Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.83
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.08
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.9
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.68
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.13
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.21
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.19
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.18
