Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,20.0
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
330671,Thorn Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.54
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.2
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.13
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.24
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.1
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.63
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.8
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330671,Thorn Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.09
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.1
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.77
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.1
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.13
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,20.1
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
330671,Thorn Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.66
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.89
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,20.2
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
330671,Thorn Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.1
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.59
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.2
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.38
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.3
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.5
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,20.2
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
330671,Thorn Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.1
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.8
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.55
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,20.2
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.44
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.0
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
330671,Thorn Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.71
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.02
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.8
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.81
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
