Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
330671,Thorn Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.15
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.4
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.71
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.45
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
330671,Thorn Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.87
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.68
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.9
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330671,Thorn Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.69
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.9
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.26
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.52
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330671,Thorn Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.33
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.68
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.57
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
330671,Thorn Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.82
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.4
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.56
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.3
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
330671,Thorn Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.26
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.2
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.69
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.63
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,9.5
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.9
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,42.4
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
330671,Thorn Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.41
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,46.4
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.5
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.59
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.56
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.5
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.29
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330671,Thorn Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.02
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,53.8
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.2
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.92
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.71
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.51
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330671,Thorn Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.67
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,52.6
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.9
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.68
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.46
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.1
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
