Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.9
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.9
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330671,Thorn Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.46
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.22
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.37
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.98
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.7
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.3
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,9.02
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330671,Thorn Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.12
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.72
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.3
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.0
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.55
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.1
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.47
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330671,Thorn Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.48
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.26
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,8.43
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.5
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.3
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.34
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,6.28
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330671,Thorn Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.67
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.3
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.98
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.25
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.2
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330671,Thorn Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.93
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.0
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.58
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.95
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.3
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
330671,Thorn Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.42
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,48.3
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.5
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.25
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.1
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.6
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.13
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330671,Thorn Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.98
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.54
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.7
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.5
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.03
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.49
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.3
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330671,Thorn Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.21
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.67
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.9
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.13
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.74
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.9
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
