Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330671,Thorn Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.86
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.4
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,44.9
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.1
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.4
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.13
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.33
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.5
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.55
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330671,Thorn Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.31
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.24
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.9
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.84
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.5
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.6
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.54
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330671,Thorn Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.54
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.16
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.6
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.3
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.29
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.96
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.4
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330671,Thorn Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.98
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.21
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,7.65
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.3
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.9
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.89
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.92
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.6
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.9
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330671,Thorn Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.63
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.63
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.2
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,10.16
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.45
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.2
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.7
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.02
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.41
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330671,Thorn Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,22.18
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,7.47
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,53.9
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,91.1
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.1
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.44
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.93
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.3
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.47
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330671,Thorn Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,23.46
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.66
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.36
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,55.6
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,96.8
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.9
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.37
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.82
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.2
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.8
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.74
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330671,Thorn Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,20.97
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.23
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,50.6
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.4
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.11
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.91
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.04
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.2
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.2
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.34
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.3
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.62
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330671,Thorn Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,22.31
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.27
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,55.4
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.8
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.1
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.75
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.31
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.6
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.6
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,6.65
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,28.4
