Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.62
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
330671,Thorn Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.97
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,51.2
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.7
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.2
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.4
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.7
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.9
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,7.99
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.07
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330671,Thorn Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.13
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.56
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.93
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.5
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.11
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.36
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.6
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.46
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.58
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,6.17
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.73
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.8
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330671,Thorn Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.41
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.34
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.6
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.84
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.29
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,41.1
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.1
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330671,Thorn Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.97
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.0
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,13.1
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.81
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.4
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.17
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.84
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.56
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330671,Thorn Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,21.68
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.77
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,53.2
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.4
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.0
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,12.6
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,15.51
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,52.7
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.1
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.69
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,9.13
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,38.5
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.55
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.0
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,7.89
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,32.6
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330671,Thorn Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,25.29
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,8.83
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,65.4
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,105.0
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.57
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,14.07
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.0
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.5
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.97
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.65
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.2
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,7.13
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,8.42
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,30.1
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,35.0
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330671,Thorn Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,24.69
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,7.34
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,63.7
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,102.4
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,11.01
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,23.57
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,53.2
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,46.0
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,97.2
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.73
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.8
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.2
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.6
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.91
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330671,Thorn Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,22.98
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,8.52
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.19
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,54.1
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,95.9
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.7
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,9.49
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,18.7
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,78.3
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.04
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.37
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.5
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
