Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330671,Thorn Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,24.69
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.28
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,7.34
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,58.8
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,103.3
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.6
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.08
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.99
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.0
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.5
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.15
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.4
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,4.38
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330671,Thorn Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,24.01
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.35
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,61.8
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,100.4
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.64
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.6
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.4
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.79
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.2
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,4.02
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.36
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.86
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330671,Thorn Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,23.73
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,8.36
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,59.0
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,98.8
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.7
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.15
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.69
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.7
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.5
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.71
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.94
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,51.0
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.62
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.91
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,30.7
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330671,Thorn Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,22.6
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.35
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,58.3
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,94.1
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.5
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.07
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.36
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.8
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.86
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.7
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.64
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330671,Thorn Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.57
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,56.3
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.2
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.44
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.12
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.8
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.64
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.43
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,4.05
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,7.01
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.7
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330671,Thorn Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.48
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.6
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.4
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,7.27
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.8
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.6
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.1
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.5
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.0
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,6.17
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,7.91
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,25.9
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,33.7
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330671,Thorn Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.34
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.3
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.75
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.07
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,41.4
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.7
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.22
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.2
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,6.45
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,7.37
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.73
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,27.6
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.6
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330671,Thorn Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.2
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.1
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.2
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.09
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.05
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.42
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.3
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.5
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.99
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.6
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.86
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330671,Thorn Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,21.52
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,7.28
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,56.8
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,89.8
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.3
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.64
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.14
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.7
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
