Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.43
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.7
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.65
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,31.6
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
330671,Thorn Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,23.55
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,64.4
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,97.5
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.3
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.84
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.17
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.22
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,14.01
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,59.0
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330671,Thorn Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,22.13
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,60.6
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.0
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.69
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.7
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.6
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.0
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.62
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.0
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.64
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330671,Thorn Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.28
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.5
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.52
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.5
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.3
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.12
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.3
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.6
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.63
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330671,Thorn Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.66
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.1
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.52
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.26
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.9
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.11
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.6
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330671,Thorn Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.38
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.3
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.09
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.09
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.4
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.2
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.93
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.12
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.4
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330671,Thorn Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.71
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.7
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.6
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.27
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.8
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.93
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.2
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330671,Thorn Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.28
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,53.7
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.0
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.71
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.39
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.3
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.1
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.84
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.2
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330671,Thorn Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.12
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.95
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.82
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.81
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.9
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,2.0
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.94
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.6
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.02
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
