Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
330671,Thorn Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.69
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.3
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.81
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.8
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.13
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330671,Thorn Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.9
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.4
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.32
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.15
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.6
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330671,Thorn Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,7.95
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.8
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.38
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,18.31
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.9
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,74.9
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,2.11
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.21
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.1
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330671,Thorn Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.19
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.83
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.6
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.66
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.61
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.0
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.91
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.03
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.03
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.2
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.75
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.4
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.86
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.7
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.64
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.0
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330671,Thorn Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.49
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.12
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.8
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,2.0
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.05
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.9
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,12.2
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,54.2
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330671,Thorn Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.95
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.3
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.96
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.75
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.2
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,7.93
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,35.3
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330671,Thorn Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.3
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.7
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.2
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.68
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.73
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.37
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.9
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.73
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.9
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330671,Thorn Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.83
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.01
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,44.0
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.4
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.87
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.3
