Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.65
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330671,Thorn Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.81
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.1
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.35
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.8
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,2.0
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.18
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330671,Thorn Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.76
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.3
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.43
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.65
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.8
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.97
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.28
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.0
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330671,Thorn Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.56
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.14
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.22
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.4
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.96
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.33
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,51.4
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.53
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330671,Thorn Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.77
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.5
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.33
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.07
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.0
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,2.18
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.71
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.9
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.6
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330671,Thorn Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.75
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.05
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.11
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.67
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330671,Thorn Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.8
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.8
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.5
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.42
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.93
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.91
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.34
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.2
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330671,Thorn Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.47
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.7
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.1
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.62
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.0
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.18
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.91
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.37
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.3
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330671,Thorn Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.07
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.62
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.8
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.67
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.17
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.14
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.19
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.15
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.8
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
