Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330671,Thorn Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.79
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.03
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.4
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.51
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.3
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.58
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.5
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.1
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330671,Thorn Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.28
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.6
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.75
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.47
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.5
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,6.06
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.4
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.28
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.1
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.2
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330671,Thorn Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.75
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.88
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.72
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.79
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.3
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.7
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,7.14
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,29.5
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.96
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.9
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330671,Thorn Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.39
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.1
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.96
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.13
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.2
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,6.23
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,2.03
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.2
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.38
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.8
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330671,Thorn Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.52
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.9
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.18
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.7
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.53
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.92
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.9
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.7
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330671,Thorn Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.13
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.5
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.17
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.64
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.28
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,51.6
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.59
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330671,Thorn Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.22
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.48
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.8
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.68
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.15
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.59
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330671,Thorn Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.39
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.52
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.9
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.5
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.83
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.97
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.3
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.11
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.79
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.02
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330671,Thorn Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.66
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.45
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.05
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.8
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
