Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,2.42
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.93
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,1.28
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330671,Thorn Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.83
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.84
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.96
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.35
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.9
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,1.53
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.92
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330671,Thorn Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.35
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.1
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.65
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.66
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.1
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.7
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.1
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.72
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.24
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
330671,Thorn Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.44
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.2
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.2
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.69
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.37
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,2.16
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.51
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.2
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.53
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330671,Thorn Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.46
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.98
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.9
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.92
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.6
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.1
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.1
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.32
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.5
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.41
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330671,Thorn Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.48
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.73
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.3
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.65
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.58
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.1
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.7
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.06
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.5
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.49
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330671,Thorn Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.78
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.67
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.7
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.59
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.16
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.9
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.63
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.6
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.42
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.63
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330671,Thorn Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.9
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.16
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.26
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.48
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.5
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330671,Thorn Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.99
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.3
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.76
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.78
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.8
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.32
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.1
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.14
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
