Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330671,Thorn Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.16
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.02
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.77
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.0
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.1
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.93
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.36
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330671,Thorn Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.69
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.7
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.78
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.72
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.92
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.64
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,11.01
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330671,Thorn Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.67
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.9
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.26
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.38
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,5.61
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.2
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.48
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.2
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330671,Thorn Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.45
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.1
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.23
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.4
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,2.12
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.9
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.8
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330671,Thorn Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.07
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.5
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.14
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.78
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.58
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.7
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330671,Thorn Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.66
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.53
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.4
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,35.2
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.51
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.0
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.05
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.0
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330671,Thorn Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.67
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,42.7
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.3
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.63
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.9
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330671,Thorn Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.76
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,45.7
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.13
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.15
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330671,Thorn Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.27
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.5
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.5
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.57
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
