Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330671,Thorn Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.88
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.3
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.14
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.6
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.61
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330671,Thorn Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.06
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.67
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,14.57
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,40.5
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.0
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.6
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.94
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,8.78
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330671,Thorn Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.09
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,7.31
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.1
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.89
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.9
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.11
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.19
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.18
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.97
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.99
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.4
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330671,Thorn Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.98
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.2
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.09
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.25
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.34
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330671,Thorn Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.44
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.72
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.2
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.09
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.5
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.0
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330671,Thorn Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.54
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.16
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.58
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.83
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.86
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,14.14
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,64.1
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330671,Thorn Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.29
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.54
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.44
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.4
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.5
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.84
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330671,Thorn Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.75
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.3
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.15
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
