Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
330671,Thorn Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.47
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.51
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.45
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,7.18
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,30.6
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.83
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.52
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.28
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330671,Thorn Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.84
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.54
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.4
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.02
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.39
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
330671,Thorn Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.63
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.8
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.46
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330671,Thorn Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.36
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.8
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.2
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.4
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.46
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.08
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
330671,Thorn Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.42
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.9
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
330671,Thorn Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.08
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.76
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,51.8
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.85
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330671,Thorn Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.81
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.56
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.92
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330671,Thorn Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.71
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.44
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.2
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.93
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
330671,Thorn Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.08
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.52
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
