Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
330671,Thorn Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.76
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.55
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.6
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.17
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330671,Thorn Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.5
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.74
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.7
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.72
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.3
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
330671,Thorn Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.28
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.4
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.98
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.08
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.91
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
330671,Thorn Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.91
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.0
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.0
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
330671,Thorn Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.69
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.58
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.93
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.05
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.22
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.44
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.27
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330671,Thorn Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.66
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.5
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.48
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.14
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
